Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.28
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,26.5
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.6
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,26.5
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
604733,Ash Park Kilgetty,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.23
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,26.5
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
604733,Ash Park Kilgetty,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,26.6
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
604733,Ash Park Kilgetty,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,26.6
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
604733,Ash Park Kilgetty,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,26.7
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
604733,Ash Park Kilgetty,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,26.8
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
604733,Ash Park Kilgetty,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.3
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,26.8
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
