Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.61
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,26.9
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
604733,Ash Park Kilgetty,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,26.9
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
604733,Ash Park Kilgetty,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,27.0
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
604733,Ash Park Kilgetty,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.56
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.78
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,27.0
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
604733,Ash Park Kilgetty,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.69
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,27.1
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
604733,Ash Park Kilgetty,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,27.2
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
604733,Ash Park Kilgetty,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.04
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,27.2
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
604733,Ash Park Kilgetty,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.42
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,27.3
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
604733,Ash Park Kilgetty,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
