Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,27.4
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
604733,Ash Park Kilgetty,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.83
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,27.4
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
604733,Ash Park Kilgetty,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.69
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,27.4
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
604733,Ash Park Kilgetty,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.84
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,27.5
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
604733,Ash Park Kilgetty,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.15
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,27.5
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
604733,Ash Park Kilgetty,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.01
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,61.6
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.21
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,27.6
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
604733,Ash Park Kilgetty,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,27.6
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
604733,Ash Park Kilgetty,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.62
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,27.6
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
604733,Ash Park Kilgetty,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
