Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.2
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.3
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.9
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,27.6
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.86
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
604733,Ash Park Kilgetty,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.24
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.05
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.01
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,27.6
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.57
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
604733,Ash Park Kilgetty,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.11
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,27.6
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
604733,Ash Park Kilgetty,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,27.7
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
604733,Ash Park Kilgetty,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.7
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.98
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.96
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,27.7
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
604733,Ash Park Kilgetty,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,27.8
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.29
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
604733,Ash Park Kilgetty,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.04
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.8
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.14
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,27.8
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
604733,Ash Park Kilgetty,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.59
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,27.9
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.49
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
604733,Ash Park Kilgetty,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
