Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.16
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,27.9
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.37
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
604733,Ash Park Kilgetty,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,28.0
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
604733,Ash Park Kilgetty,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.74
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,28.0
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
604733,Ash Park Kilgetty,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.95
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.01
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,28.1
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.18
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
604733,Ash Park Kilgetty,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.7
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,28.2
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
604733,Ash Park Kilgetty,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,28.3
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
604733,Ash Park Kilgetty,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,72.0
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.17
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,28.4
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.6
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
604733,Ash Park Kilgetty,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.7
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,28.5
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.51
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
604733,Ash Park Kilgetty,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
