Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,28.5
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
604733,Ash Park Kilgetty,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.21
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.1
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,28.6
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.8
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
604733,Ash Park Kilgetty,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,72.9
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.95
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.38
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.47
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,28.7
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.46
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
604733,Ash Park Kilgetty,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.54
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,28.8
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
604733,Ash Park Kilgetty,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.12
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,28.8
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
604733,Ash Park Kilgetty,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,28.9
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
604733,Ash Park Kilgetty,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,29.0
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
604733,Ash Park Kilgetty,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.35
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,29.1
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
604733,Ash Park Kilgetty,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
