Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.34
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,29.1
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
604733,Ash Park Kilgetty,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,29.2
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
604733,Ash Park Kilgetty,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.98
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.84
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.6
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,29.3
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
604733,Ash Park Kilgetty,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.07
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,29.3
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
604733,Ash Park Kilgetty,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.64
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.26
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.29
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,29.3
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
604733,Ash Park Kilgetty,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.86
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.59
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.99
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,29.3
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
604733,Ash Park Kilgetty,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.59
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.78
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.22
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,29.4
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
604733,Ash Park Kilgetty,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.63
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.64
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.48
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.1
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,29.5
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
604733,Ash Park Kilgetty,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
