Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.46
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,29.6
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
604733,Ash Park Kilgetty,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.01
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.38
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.47
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,29.7
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
604733,Ash Park Kilgetty,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.26
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.88
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.71
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,29.8
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
604733,Ash Park Kilgetty,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.08
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.15
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.69
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,29.8
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
604733,Ash Park Kilgetty,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.7
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.86
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.05
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,29.9
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
604733,Ash Park Kilgetty,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,50.6
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.27
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.79
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.18
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.83
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.58
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,29.9
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
604733,Ash Park Kilgetty,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.5
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.34
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.9
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,30.0
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
604733,Ash Park Kilgetty,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.09
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.62
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,30.1
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
604733,Ash Park Kilgetty,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,44.0
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.01
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
