Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.24
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,30.1
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
604733,Ash Park Kilgetty,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.34
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.3
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.53
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.04
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.42
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,30.0
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
604733,Ash Park Kilgetty,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.49
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.79
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.06
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.62
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.86
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.06
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,29.8
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
604733,Ash Park Kilgetty,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.84
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.76
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.53
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,29.5
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
604733,Ash Park Kilgetty,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.77
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.43
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.29
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.49
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,29.3
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
604733,Ash Park Kilgetty,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.63
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.81
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,29.1
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
604733,Ash Park Kilgetty,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.6
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,29.0
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
604733,Ash Park Kilgetty,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,29.1
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
604733,Ash Park Kilgetty,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
