Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.41
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.68
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,29.0
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
604733,Ash Park Kilgetty,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.88
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.56
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.87
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,28.8
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
604733,Ash Park Kilgetty,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.37
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.5
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.74
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.2
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,28.7
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
604733,Ash Park Kilgetty,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.59
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.26
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.6
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,28.6
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
604733,Ash Park Kilgetty,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.42
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.33
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.92
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.75
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,28.5
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
604733,Ash Park Kilgetty,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.6
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.11
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.29
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.36
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.97
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,28.4
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
604733,Ash Park Kilgetty,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.72
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.81
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.71
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.12
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,28.4
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
604733,Ash Park Kilgetty,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.71
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.87
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.97
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.05
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,28.3
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
604733,Ash Park Kilgetty,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
