Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.53
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.94
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,28.1
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
604733,Ash Park Kilgetty,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.56
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.84
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,27.9
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
604733,Ash Park Kilgetty,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.77
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.69
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.07
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,27.9
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
604733,Ash Park Kilgetty,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.48
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,27.8
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
604733,Ash Park Kilgetty,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.45
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,27.6
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
604733,Ash Park Kilgetty,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.44
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,27.4
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
604733,Ash Park Kilgetty,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.06
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,27.2
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
604733,Ash Park Kilgetty,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.62
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.63
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,26.9
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
604733,Ash Park Kilgetty,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.87
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.58
