Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.96
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,26.6
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
604733,Ash Park Kilgetty,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.74
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.09
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.06
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,26.2
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
604733,Ash Park Kilgetty,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.79
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.1
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,25.9
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
604733,Ash Park Kilgetty,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.77
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.62
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.83
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,25.7
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
604733,Ash Park Kilgetty,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.27
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,25.5
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
604733,Ash Park Kilgetty,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.38
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.55
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,25.4
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
604733,Ash Park Kilgetty,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.43
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.46
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,25.2
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
604733,Ash Park Kilgetty,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.18
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.24
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,25.0
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
604733,Ash Park Kilgetty,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.61
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.9
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
