Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,24.9
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
604733,Ash Park Kilgetty,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.21
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.7
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.06
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,24.8
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
604733,Ash Park Kilgetty,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.74
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.01
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,24.7
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
604733,Ash Park Kilgetty,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.99
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,24.6
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
604733,Ash Park Kilgetty,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.48
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,24.5
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
604733,Ash Park Kilgetty,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.32
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.07
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
604733,Ash Park Kilgetty,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.58
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.72
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.84
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.62
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.92
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
604733,Ash Park Kilgetty,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.61
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.4
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
604733,Ash Park Kilgetty,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.11
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.47
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
