Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
604733,Ash Park Kilgetty,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.52
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.36
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.41
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
604733,Ash Park Kilgetty,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
604733,Ash Park Kilgetty,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.57
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.85
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
604733,Ash Park Kilgetty,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
604733,Ash Park Kilgetty,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
604733,Ash Park Kilgetty,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.34
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
