Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
604733,Ash Park Kilgetty,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.4
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
604733,Ash Park Kilgetty,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.28
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.62
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.1
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.1
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.12
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
604733,Ash Park Kilgetty,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.57
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.58
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
604733,Ash Park Kilgetty,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.21
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.53
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
