Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
604733,Ash Park Kilgetty,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
604733,Ash Park Kilgetty,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.87
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
604733,Ash Park Kilgetty,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
604733,Ash Park Kilgetty,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.55
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
604733,Ash Park Kilgetty,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.81
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,24.2
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
604733,Ash Park Kilgetty,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.01
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
604733,Ash Park Kilgetty,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.13
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.4
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
604733,Ash Park Kilgetty,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.67
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
