Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
604733,Ash Park Kilgetty,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
604733,Ash Park Kilgetty,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,24.2
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
604733,Ash Park Kilgetty,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.38
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,24.2
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
604733,Ash Park Kilgetty,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.64
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.64
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.38
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
604733,Ash Park Kilgetty,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.55
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
604733,Ash Park Kilgetty,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
604733,Ash Park Kilgetty,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.87
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,24.5
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
