Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,24.5
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
604733,Ash Park Kilgetty,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.77
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,24.6
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
604733,Ash Park Kilgetty,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.14
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,24.7
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
604733,Ash Park Kilgetty,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,24.8
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
604733,Ash Park Kilgetty,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,24.8
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
604733,Ash Park Kilgetty,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.37
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,24.8
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
604733,Ash Park Kilgetty,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,24.9
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
604733,Ash Park Kilgetty,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
604733,Ash Park Kilgetty,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
