Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
604733,Ash Park Kilgetty,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.08
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
604733,Ash Park Kilgetty,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
604733,Ash Park Kilgetty,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
604733,Ash Park Kilgetty,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
