Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.23
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
604733,Ash Park Kilgetty,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
604733,Ash Park Kilgetty,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.41
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.63
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
604733,Ash Park Kilgetty,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.41
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.48
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
604733,Ash Park Kilgetty,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.71
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
604733,Ash Park Kilgetty,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
604733,Ash Park Kilgetty,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.1
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.41
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
604733,Ash Park Kilgetty,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
