Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
604733,Ash Park Kilgetty,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.37
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.2
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
604733,Ash Park Kilgetty,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.62
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.71
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
604733,Ash Park Kilgetty,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,47.1
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.69
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
604733,Ash Park Kilgetty,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.26
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,88.8
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.12
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
604733,Ash Park Kilgetty,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.32
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,108.8
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.21
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
604733,Ash Park Kilgetty,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.83
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,104.1
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.1
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.74
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.33
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
604733,Ash Park Kilgetty,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.8
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,90.3
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.22
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.78
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
604733,Ash Park Kilgetty,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
