Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.21
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
604733,Ash Park Kilgetty,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.46
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.87
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
604733,Ash Park Kilgetty,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
604733,Ash Park Kilgetty,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
604733,Ash Park Kilgetty,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.06
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
604733,Ash Park Kilgetty,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.38
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.71
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
604733,Ash Park Kilgetty,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.95
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.35
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
604733,Ash Park Kilgetty,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.71
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.57
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
604733,Ash Park Kilgetty,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
