Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,79.2
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.92
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.35
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
604733,Ash Park Kilgetty,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.38
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.57
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
604733,Ash Park Kilgetty,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.81
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
604733,Ash Park Kilgetty,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.15
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
604733,Ash Park Kilgetty,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.26
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,64.8
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.23
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
604733,Ash Park Kilgetty,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.12
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.14
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
604733,Ash Park Kilgetty,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
604733,Ash Park Kilgetty,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
604733,Ash Park Kilgetty,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
