Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.39
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
604733,Ash Park Kilgetty,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
604733,Ash Park Kilgetty,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.05
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
604733,Ash Park Kilgetty,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.35
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
604733,Ash Park Kilgetty,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.42
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.9
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
604733,Ash Park Kilgetty,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,23.6
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.22
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
604733,Ash Park Kilgetty,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.29
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,23.6
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
604733,Ash Park Kilgetty,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
604733,Ash Park Kilgetty,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
