Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.66
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.79
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
604733,Ash Park Kilgetty,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.39
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.42
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
604733,Ash Park Kilgetty,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.37
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,77.4
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.57
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
604733,Ash Park Kilgetty,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.04
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
604733,Ash Park Kilgetty,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.32
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.95
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.69
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.18
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
604733,Ash Park Kilgetty,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.42
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.71
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
604733,Ash Park Kilgetty,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
604733,Ash Park Kilgetty,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
604733,Ash Park Kilgetty,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.12
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
