Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
604733,Ash Park Kilgetty,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.33
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.1
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
604733,Ash Park Kilgetty,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.24
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.65
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
604733,Ash Park Kilgetty,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.42
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.43
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
604733,Ash Park Kilgetty,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.92
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
604733,Ash Park Kilgetty,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
604733,Ash Park Kilgetty,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
604733,Ash Park Kilgetty,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.24
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.3
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
604733,Ash Park Kilgetty,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
