Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.56
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
604733,Ash Park Kilgetty,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.04
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.41
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
604733,Ash Park Kilgetty,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.27
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
604733,Ash Park Kilgetty,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
604733,Ash Park Kilgetty,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.75
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
604733,Ash Park Kilgetty,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.32
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.88
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
604733,Ash Park Kilgetty,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.64
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
604733,Ash Park Kilgetty,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.75
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
604733,Ash Park Kilgetty,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
