Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
604733,Ash Park Kilgetty,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.3
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
604733,Ash Park Kilgetty,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.29
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
604733,Ash Park Kilgetty,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
604733,Ash Park Kilgetty,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.48
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
604733,Ash Park Kilgetty,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.41
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
604733,Ash Park Kilgetty,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
604733,Ash Park Kilgetty,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.93
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
604733,Ash Park Kilgetty,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
