Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
604733,Ash Park Kilgetty,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.49
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.85
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
604733,Ash Park Kilgetty,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.26
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.78
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
604733,Ash Park Kilgetty,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.19
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
604733,Ash Park Kilgetty,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.81
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.07
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
604733,Ash Park Kilgetty,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.48
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.8
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
604733,Ash Park Kilgetty,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.71
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.11
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
604733,Ash Park Kilgetty,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.33
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
604733,Ash Park Kilgetty,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.88
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.46
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
