Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.33
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
604733,Ash Park Kilgetty,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.04
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
604733,Ash Park Kilgetty,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
604733,Ash Park Kilgetty,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
604733,Ash Park Kilgetty,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.17
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
604733,Ash Park Kilgetty,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.24
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.42
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
604733,Ash Park Kilgetty,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.21
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
604733,Ash Park Kilgetty,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.33
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
604733,Ash Park Kilgetty,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.88
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
