Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
604733,Ash Park Kilgetty,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.05
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.03
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
604733,Ash Park Kilgetty,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
604733,Ash Park Kilgetty,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.89
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
604733,Ash Park Kilgetty,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
604733,Ash Park Kilgetty,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
