Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
604733,Ash Park Kilgetty,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.37
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.92
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
604733,Ash Park Kilgetty,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
604733,Ash Park Kilgetty,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
604733,Ash Park Kilgetty,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.04
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
