Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
604733,Ash Park Kilgetty,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.87
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.18
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
604733,Ash Park Kilgetty,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
604733,Ash Park Kilgetty,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
604733,Ash Park Kilgetty,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.32
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
604733,Ash Park Kilgetty,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.47
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
604733,Ash Park Kilgetty,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
604733,Ash Park Kilgetty,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
