Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604733,Ash Park Kilgetty,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
604733,Ash Park Kilgetty,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
604733,Ash Park Kilgetty,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.92
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.92
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
604733,Ash Park Kilgetty,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
604733,Ash Park Kilgetty,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.97
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
