Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
604733,Ash Park Kilgetty,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
604733,Ash Park Kilgetty,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
604733,Ash Park Kilgetty,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604733,Ash Park Kilgetty,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
604733,Ash Park Kilgetty,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,25.1
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604733,Ash Park Kilgetty,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,25.1
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.23
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
604733,Ash Park Kilgetty,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.1
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,25.1
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
604733,Ash Park Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
