Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.83
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.74
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,25.1
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
604733,Ash Park Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.9
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.53
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,25.2
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
604733,Ash Park Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.7
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,25.3
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
604733,Ash Park Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.48
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.14
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,25.3
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
604733,Ash Park Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,25.4
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
604733,Ash Park Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.81
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.21
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,25.5
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
604733,Ash Park Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.36
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.24
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.99
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,25.6
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.41
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
604733,Ash Park Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.69
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,25.7
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.02
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
604733,Ash Park Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,25.8
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
604733,Ash Park Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.14
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,25.9
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.11
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
604733,Ash Park Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
