Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.84
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,26.0
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
604733,Ash Park Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,26.1
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
604733,Ash Park Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.86
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.45
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,26.2
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.85
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
604733,Ash Park Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.03
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.1
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,26.3
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.92
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
604733,Ash Park Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,26.4
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.72
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
604733,Ash Park Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.53
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.74
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,26.5
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.84
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
604733,Ash Park Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,26.6
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
604733,Ash Park Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
604733,Ash Park Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.02
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,27.8
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
