Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
604733,Ash Park Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,27.9
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
604733,Ash Park Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.85
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.42
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.36
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,28.0
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
604733,Ash Park Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.45
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.37
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,28.0
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
604733,Ash Park Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.78
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.3
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,28.0
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
604733,Ash Park Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.88
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.93
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.44
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.88
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,27.9
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
604733,Ash Park Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.22
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.57
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.55
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.62
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,27.6
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
604733,Ash Park Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.51
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.85
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.67
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.09
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,27.5
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
604733,Ash Park Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.41
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.78
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,27.4
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
