Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.55
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.2
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.81
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.75
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,27.3
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
604733,Ash Park Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.82
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.04
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.59
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.47
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,27.2
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.45
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.5
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.22
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.66
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.91
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,27.2
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
604733,Ash Park Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.08
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.03
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,27.2
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
604733,Ash Park Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.1
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.12
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.89
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.16
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,27.1
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.92
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.81
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.36
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.31
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,27.2
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
604733,Ash Park Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.92
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.47
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,27.2
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
604733,Ash Park Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.04
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.21
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.12
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.31
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,27.1
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
