Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
604733,Ash Park Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.84
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.69
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,27.0
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
604733,Ash Park Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.54
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.86
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,26.9
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
604733,Ash Park Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.58
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,26.7
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
604733,Ash Park Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.15
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,58.3
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.32
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,26.6
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
604733,Ash Park Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,26.5
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.83
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.36
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.46
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,26.4
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
604733,Ash Park Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.48
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.72
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,26.5
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
604733,Ash Park Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.14
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,26.4
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
