Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
604733,Ash Park Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.36
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.69
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,26.4
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.59
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.03
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.37
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,26.5
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.64
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
604733,Ash Park Kilgetty,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,26.6
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
604733,Ash Park Kilgetty,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.27
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.85
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.14
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,26.4
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.23
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.01
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.71
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.81
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.23
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,26.2
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.51
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.16
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,26.1
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.38
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,26.0
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.22
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.01
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,25.9
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
604733,Ash Park Kilgetty,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
