Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.26
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.65
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,25.6
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
604733,Ash Park Kilgetty,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.1
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.09
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.41
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.19
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.15
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.84
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,25.4
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
604733,Ash Park Kilgetty,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.96
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.13
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,25.1
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
604733,Ash Park Kilgetty,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.36
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.16
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.3
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,24.9
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
604733,Ash Park Kilgetty,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.7
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,24.8
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
604733,Ash Park Kilgetty,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.97
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.8
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.2
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.4
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.61
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,24.5
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
604733,Ash Park Kilgetty,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.43
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,24.3
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
604733,Ash Park Kilgetty,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.32
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,24.0
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
604733,Ash Park Kilgetty,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
