Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.52
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,23.8
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
604733,Ash Park Kilgetty,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.47
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.39
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.71
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
604733,Ash Park Kilgetty,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.64
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.36
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
604733,Ash Park Kilgetty,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
604733,Ash Park Kilgetty,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.85
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
604733,Ash Park Kilgetty,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
604733,Ash Park Kilgetty,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
604733,Ash Park Kilgetty,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.27
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
604733,Ash Park Kilgetty,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
