Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.63
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.77
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.46
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
604733,Ash Park Kilgetty,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.87
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
604733,Ash Park Kilgetty,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,22.2
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
604733,Ash Park Kilgetty,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.44
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,22.0
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
604733,Ash Park Kilgetty,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.79
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.88
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.8
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,21.9
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
604733,Ash Park Kilgetty,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.91
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,21.9
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
604733,Ash Park Kilgetty,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.25
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,21.9
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
604733,Ash Park Kilgetty,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
