Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.71
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.64
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
604733,Ash Park Kilgetty,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.61
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.11
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.77
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
604733,Ash Park Kilgetty,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
604733,Ash Park Kilgetty,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.52
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,21.7
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
604733,Ash Park Kilgetty,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.03
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.55
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.04
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,21.7
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
604733,Ash Park Kilgetty,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
604733,Ash Park Kilgetty,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
