Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
604733,Ash Park Kilgetty,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
604733,Ash Park Kilgetty,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.8
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
604733,Ash Park Kilgetty,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604733,Ash Park Kilgetty,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.92
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.08
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
