Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
604733,Ash Park Kilgetty,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
604733,Ash Park Kilgetty,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
604733,Ash Park Kilgetty,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.73
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
604733,Ash Park Kilgetty,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
604733,Ash Park Kilgetty,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.34
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
