Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.09
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
604733,Ash Park Kilgetty,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
604733,Ash Park Kilgetty,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.54
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
604733,Ash Park Kilgetty,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.22
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
604733,Ash Park Kilgetty,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
604733,Ash Park Kilgetty,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,64.4
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
604733,Ash Park Kilgetty,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
604733,Ash Park Kilgetty,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.98
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
604733,Ash Park Kilgetty,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
