Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,21.7
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
604733,Ash Park Kilgetty,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
604733,Ash Park Kilgetty,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.28
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.94
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
604733,Ash Park Kilgetty,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,21.9
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
604733,Ash Park Kilgetty,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,57.2
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,21.9
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,22.0
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
604733,Ash Park Kilgetty,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,56.3
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
604733,Ash Park Kilgetty,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
