Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
604733,Ash Park Kilgetty,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
604733,Ash Park Kilgetty,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.23
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,22.2
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
604733,Ash Park Kilgetty,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
604733,Ash Park Kilgetty,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
604733,Ash Park Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.44
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,21.6
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
604733,Ash Park Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
604733,Ash Park Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,21.9
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
604733,Ash Park Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
