Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,22.0
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
604733,Ash Park Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.42
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
604733,Ash Park Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
604733,Ash Park Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,22.2
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
604733,Ash Park Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
604733,Ash Park Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
604733,Ash Park Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.46
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
604733,Ash Park Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
604733,Ash Park Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
