Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
604733,Ash Park Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
604733,Ash Park Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.62
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
604733,Ash Park Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.14
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
604733,Ash Park Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.77
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.88
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
604733,Ash Park Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.44
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
604733,Ash Park Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.67
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.81
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
604733,Ash Park Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
604733,Ash Park Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.06
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.88
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
