Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.44
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
604733,Ash Park Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.74
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
604733,Ash Park Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.18
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
604733,Ash Park Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,57.8
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.95
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.45
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.33
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
604733,Ash Park Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,57.1
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.79
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.21
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.49
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
604733,Ash Park Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.43
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.06
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
604733,Ash Park Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.09
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.23
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.57
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
604733,Ash Park Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.8
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
604733,Ash Park Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.8
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
