Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.29
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
604733,Ash Park Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.42
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
604733,Ash Park Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.23
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.08
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
604733,Ash Park Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
604733,Ash Park Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
604733,Ash Park Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.39
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
604733,Ash Park Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,58.2
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.14
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
604733,Ash Park Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.92
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.3
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.35
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.64
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
604733,Ash Park Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,22.9
