Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.03
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
604733,Ash Park Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.29
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
604733,Ash Park Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.81
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.48
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
604733,Ash Park Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.47
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.29
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
604733,Ash Park Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.88
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.26
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.95
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
604733,Ash Park Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.7
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
604733,Ash Park Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,23.6
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
604733,Ash Park Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.63
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,23.8
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
604733,Ash Park Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.93
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.24
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,23.9
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
