Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
604733,Ash Park Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.99
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.11
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.84
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,23.6
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
604733,Ash Park Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.67
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.38
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
604733,Ash Park Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.15
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
604733,Ash Park Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.6
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
604733,Ash Park Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.14
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.39
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
604733,Ash Park Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.77
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
604733,Ash Park Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.98
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.27
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
604733,Ash Park Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,23.6
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
