Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
604733,Ash Park Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,24.0
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
604733,Ash Park Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
604733,Ash Park Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.82
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,24.6
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
604733,Ash Park Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.12
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.89
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,24.5
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
604733,Ash Park Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.16
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.84
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
604733,Ash Park Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.15
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.09
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.85
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,24.2
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
604733,Ash Park Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.05
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.14
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.62
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,24.0
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
604733,Ash Park Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.83
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.14
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,24.2
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
