Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
604733,Ash Park Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.71
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.21
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.25
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,24.8
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.59
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
604733,Ash Park Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.61
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.84
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,25.1
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
604733,Ash Park Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.95
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.28
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.87
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.17
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.19
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,25.1
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
604733,Ash Park Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.52
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.26
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.97
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,24.9
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
604733,Ash Park Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.56
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.36
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.21
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,24.6
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
604733,Ash Park Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.86
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,59.7
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.29
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.27
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,24.5
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
604733,Ash Park Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.23
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.97
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
604733,Ash Park Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,24.4
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
604733,Ash Park Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
