Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.42
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,24.2
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
604733,Ash Park Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.39
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.2
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,23.9
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
604733,Ash Park Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.43
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.66
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,23.6
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
604733,Ash Park Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.93
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.3
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
604733,Ash Park Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.06
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.78
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
604733,Ash Park Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.42
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.74
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
604733,Ash Park Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
604733,Ash Park Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.93
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
604733,Ash Park Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
