Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.88
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.61
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
604733,Ash Park Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
604733,Ash Park Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.46
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.33
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.81
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.83
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.81
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.14
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
604733,Ash Park Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.13
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
604733,Ash Park Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.53
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.71
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.47
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
604733,Ash Park Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.99
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.89
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
604733,Ash Park Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.32
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.73
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
604733,Ash Park Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
604733,Ash Park Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
