Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
604733,Ash Park Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.42
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
604733,Ash Park Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.05
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.33
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
604733,Ash Park Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.39
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
604733,Ash Park Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.42
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,52.9
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.43
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
604733,Ash Park Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.87
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.63
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
604733,Ash Park Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.25
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
604733,Ash Park Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.33
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,21.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.04
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
604733,Ash Park Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
