Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.05
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,21.4
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
604733,Ash Park Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.43
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.57
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.36
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
604733,Ash Park Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.42
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
604733,Ash Park Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.15
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.64
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
604733,Ash Park Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,21.4
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
604733,Ash Park Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,21.3
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
604733,Ash Park Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.09
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.81
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,21.3
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
604733,Ash Park Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,21.3
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.65
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
604733,Ash Park Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
