Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.43
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,21.4
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
604733,Ash Park Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.39
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.68
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
604733,Ash Park Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.24
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.05
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.19
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
604733,Ash Park Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.48
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.08
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,21.7
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
604733,Ash Park Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.51
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.33
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
604733,Ash Park Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.55
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.65
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
604733,Ash Park Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,21.9
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
604733,Ash Park Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,22.0
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
604733,Ash Park Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
