Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.77
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,22.2
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
604733,Ash Park Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
604733,Ash Park Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
604733,Ash Park Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.97
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.5
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
